Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,28.45
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,23.77
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,32.03
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,57.6
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,22.76
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,31.98
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,38.78
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,28.25
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,22.19
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,21.24
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,89.9
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,32.8
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,26.02
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,35.83
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,29.98
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,21.4
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,36.95
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,32.05
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,26.98
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,36.79
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,28.09
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,27.31
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,36.76
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,62.5
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,24.36
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,21.68
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,29.9
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,35.5
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,23.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,21.52
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,30.1
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,27.67
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,21.88
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,33.84
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,27.33
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,34.64
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,27.87
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,21.43
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
