Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,34.24
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,27.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,24.39
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,22.43
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,33.52
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,24.69
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,22.26
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,30.16
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,37.29
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,23.51
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,32.8
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,29.56
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,37.01
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,35.62
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,28.56
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,33.98
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,26.44
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,21.44
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,32.45
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.33
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,34.49
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,26.68
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,22.45
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,21.97
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,36.65
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,28.26
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,22.14
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,33.94
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,28.69
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,35.97
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,22.19
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,32.86
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,33.74
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,27.45
