Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,21.96
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,21.45
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,34.14
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,28.11
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,23.47
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,22.67
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,34.35
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,35.58
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,39.01
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,29.65
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,21.89
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,21.77
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,38.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,34.03
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,27.47
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,22.18
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,35.49
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,37.1
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,40.5
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,29.39
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,33.59
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,41.62
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,58.3
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,22.46
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,37.39
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,40.4
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,27.08
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,22.12
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,39.21
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,54.9
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,23.96
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,21.58
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,36.02
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,39.05
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,54.5
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,27.43
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,23.82
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,43.6
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,36.48
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,38.7
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,28.95
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
