Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,41.82
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,36.71
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,38.45
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,24.16
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,23.2
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.77
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,39.55
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.4
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,29.63
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,36.61
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,41.38
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,30.14
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,24.87
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,40.41
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,36.85
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,41.5
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,30.89
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,23.06
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,40.23
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,37.73
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,42.16
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,58.2
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,157.4
614698,Cerrigcochion Road,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,22.82
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,36.12
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,41.4
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,37.62
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,29.07
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,22.18
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,40.55
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,38.2
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,38.89
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.7
614698,Cerrigcochion Road,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,29.16
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,23.09
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,22.11
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,37.59
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,37.88
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,28.76
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,21.59
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,23.76
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,39.31
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,22.64
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,37.97
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,28.08
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,22.16
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,118.2
