Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.31
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,38.81
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,41.42
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,27.88
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,21.93
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,24.54
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,39.34
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,44.53
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
614698,Cerrigcochion Road,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,29.42
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,37.85
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,41.87
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,43.78
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,21.59
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.51
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,46.24
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,180.7
614698,Cerrigcochion Road,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,30.06
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,22.6
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,38.65
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,39.93
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,30.46
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,38.61
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.64
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,43.66
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,62.7
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,21.68
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,24.17
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,34.37
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,41.22
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,23.44
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,23.58
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,36.82
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,37.5
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,23.51
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,39.61
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,45.13
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,28.44
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,24.76
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,26.75
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
