Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,38.2
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,38.42
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,45.1
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,25.12
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,38.2
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,38.87
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,47.44
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,73.8
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,200.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,23.22
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,26.34
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,48.82
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,82.4
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.1
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,28.31
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,26.96
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,38.64
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,36.66
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,45.54
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,30.02
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,22.46
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,25.26
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,128.0
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,107.6
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,36.8
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,47.37
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,30.68
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,24.46
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,39.62
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,28.43
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,122.3
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,40.48
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,31.99
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,48.26
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,42.7
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,34.39
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,51.77
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,84.1
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.8
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,29.3
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,23.55
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,37.16
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,67.9
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,29.66
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,27.37
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,37.49
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,34.42
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,45.34
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,72.4
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,25.03
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,28.64
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,126.1
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
