Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,34.49
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,48.53
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,80.4
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,22.85
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,38.26
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,35.53
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,43.66
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,29.28
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,25.64
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,38.42
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,32.46
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,38.77
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,30.65
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,24.35
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,28.99
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,38.84
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,43.95
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,65.9
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,28.97
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,23.42
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,25.57
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,42.39
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,40.83
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,63.7
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,29.27
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,23.87
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,25.06
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,106.3
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,33.63
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,40.42
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,23.56
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,25.2
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,38.97
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,32.64
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,41.33
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,30.17
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,25.33
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,40.05
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,37.32
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.3
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,29.29
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,25.28
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,25.46
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,108.3
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.02
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,43.36
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,34.23
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,36.84
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,30.4
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,25.18
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.67
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
