Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,43.77
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,25.14
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.07
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,43.28
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,36.13
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,31.0
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,25.82
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,26.39
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.79
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,43.29
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,34.47
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,39.1
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,31.34
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,25.69
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,46.15
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,41.73
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,192.9
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,30.57
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,24.71
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,26.08
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,103.3
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,46.9
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,36.66
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,45.01
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,61.2
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,196.2
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,29.53
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,24.57
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,25.77
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,45.81
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,32.8
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,52.38
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,220.0
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,32.2
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,25.83
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,26.89
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,107.8
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,42.78
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,43.79
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,31.51
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,25.27
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,26.82
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,42.24
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,34.49
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,42.25
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.82
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,25.18
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.17
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,43.47
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,63.7
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,29.89
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,25.02
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,104.8
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.2
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,40.58
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,34.0
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,44.98
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,65.4
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,26.27
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,110.1
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
