Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,37.82
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,46.25
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,195.2
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,26.16
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,26.49
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,38.58
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,50.56
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,79.3
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
614698,Cerrigcochion Road,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,25.11
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,26.93
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,41.1
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,49.88
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,80.7
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,32.5
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,24.51
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,42.29
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,38.99
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,46.15
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,32.99
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,45.17
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,32.25
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,25.32
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,40.65
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,41.14
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
614698,Cerrigcochion Road,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,32.73
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,36.52
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,42.59
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,30.39
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,41.7
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,37.44
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,46.68
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,30.94
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.41
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,42.03
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,38.24
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,53.73
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,227.3
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,32.0
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,28.56
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
