Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,38.18
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,50.76
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,73.7
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,24.77
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.3
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,47.44
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,46.18
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,58.9
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,194.8
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,30.06
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,26.1
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,27.64
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,47.76
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,40.46
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,50.38
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,67.1
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.3
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,30.02
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,25.26
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,44.54
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,49.67
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,31.75
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,25.26
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,45.56
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,41.09
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,50.19
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,31.5
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,24.95
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,30.19
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,47.47
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,39.58
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,48.91
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,24.48
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,29.11
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,44.1
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.83
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,47.73
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,201.8
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,31.2
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,26.12
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,29.71
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,128.0
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,46.39
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,43.74
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,49.32
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,195.9
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,24.09
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,43.83
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,37.02
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,48.03
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,26.87
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,43.13
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,37.41
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,52.06
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,79.3
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,220.9
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,30.26
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.08
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
