Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,47.35
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,42.81
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,49.53
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,200.3
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,210.5
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,25.97
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,52.5
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,45.16
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,51.36
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,221.4
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,218.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,29.89
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,42.93
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,41.11
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,49.16
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,67.3
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,22.65
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,39.04
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,38.44
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,24.89
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,37.7
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,46.23
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,195.9
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.6
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,25.49
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,28.87
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,40.33
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,45.84
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,170.3
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,193.8
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,23.46
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.56
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,51.38
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,46.06
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,77.0
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,216.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,195.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,29.63
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,23.83
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,28.78
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,42.7
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,31.55
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,47.56
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,23.85
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,28.65
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,44.35
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,31.71
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,45.35
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,71.8
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.04
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
