Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,43.41
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,35.22
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,49.25
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,75.3
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,27.69
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,38.95
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,49.74
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,36.54
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,29.18
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,48.24
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,89.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,202.7
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,23.63
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,27.47
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,37.59
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,30.02
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,50.23
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,35.77
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,25.3
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.74
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,53.7
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,43.73
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,30.68
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,51.3
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
614698,Cerrigcochion Road,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,215.4
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,35.5
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,24.3
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,41.5
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,41.6
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,26.64
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,28.47
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,38.35
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,31.11
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,41.5
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,64.4
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,29.33
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,23.95
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,35.34
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,30.36
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,40.79
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,32.17
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,30.63
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,37.08
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,36.71
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,44.16
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,33.67
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,27.71
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,31.43
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,39.3
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,36.8
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,46.49
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,67.1
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,36.62
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,27.84
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
