Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,41.04
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,32.3
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,44.2
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,35.22
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,29.18
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,148.1
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,41.42
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,33.24
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,42.86
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,63.7
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,31.63
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,24.65
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,26.27
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.49
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,36.49
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,28.26
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,36.61
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,23.57
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,23.06
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,133.4
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,97.1
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,37.07
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,28.63
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,23.11
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,42.16
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,59.9
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,24.32
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,25.49
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,107.6
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,40.83
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,28.94
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,33.49
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,25.22
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,99.7
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,38.24
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,28.7
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,33.15
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,29.24
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,24.5
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,21.2
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,30.47
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,24.2
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,31.98
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,29.77
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,31.27
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,24.47
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,23.64
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,32.61
