Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,30.84
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,34.49
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,24.0
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,29.85
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,34.99
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,27.27
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,22.19
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,32.43
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,34.05
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,25.29
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,22.93
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,29.17
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,32.37
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,25.58
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,32.41
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,29.37
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,25.68
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,32.08
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,31.82
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,24.19
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,35.94
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,29.24
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,24.67
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,22.98
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,33.27
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,32.7
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,23.79
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,22.7
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,32.92
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,31.99
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,26.85
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,23.68
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,21.82
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
