Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,30.96
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,31.74
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,29.58
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,25.1
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,33.02
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,31.19
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,35.13
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,25.21
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,22.49
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,30.65
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,28.56
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,23.91
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,22.01
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,32.15
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,28.2
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,31.73
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,26.85
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,31.16
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,26.55
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,21.34
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,30.68
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,25.96
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,31.22
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,27.92
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,23.87
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,24.4
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,31.71
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,29.65
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,21.62
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,31.97
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,29.76
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
