Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,26.88
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,22.27
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,21.44
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,113.1
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,26.55
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,31.51
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,22.4
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,21.24
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,27.11
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,31.37
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,26.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,20.96
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,93.1
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,31.96
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,28.52
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,32.86
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,21.65
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,30.55
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,34.37
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,22.02
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,28.43
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,32.49
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,32.47
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,27.63
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,31.43
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,26.57
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,22.11
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,22.6
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,31.86
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,28.24
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,21.46
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,32.46
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,30.82
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,28.39
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,130.4
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
