Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,37.24
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,29.05
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,24.34
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,103.1
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,28.76
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,24.41
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,22.63
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,37.23
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,22.78
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,30.23
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,34.02
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,22.93
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,33.93
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,30.16
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,34.3
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,28.72
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,23.08
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,28.32
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,34.85
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,28.22
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,24.5
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,22.56
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,35.52
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,34.89
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,28.16
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,25.06
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,34.08
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,24.46
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,22.76
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,33.35
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,22.31
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,30.3
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,36.71
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
