Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,39.35
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,41.01
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,30.27
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,29.87
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,24.03
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,36.85
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,29.98
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,29.51
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,22.53
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,38.79
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,42.33
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
614698,Cerrigcochion Road,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,30.37
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,23.47
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.26
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,40.92
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,36.04
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,40.65
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,32.87
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,26.41
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,26.33
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,37.24
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,44.84
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,67.4
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.6
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,33.3
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,47.5
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,77.7
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,200.4
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,33.28
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,26.97
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,41.12
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,35.0
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,42.81
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,26.5
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,27.41
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,34.63
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,45.8
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.7
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,34.42
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,28.02
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,26.08
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,41.77
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,38.02
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,44.71
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.2
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,33.2
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,26.69
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,40.28
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,44.91
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.3
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,26.2
