Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,24.77
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,39.17
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,38.16
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,43.55
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,34.14
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,26.55
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,25.98
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,43.76
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,37.97
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,47.49
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,69.6
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
614698,Cerrigcochion Road,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,32.37
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,25.39
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,25.61
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,36.79
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,51.38
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,87.1
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,169.1
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,24.17
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,38.52
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,38.91
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,47.46
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,199.3
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,30.75
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,23.78
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,23.6
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,38.51
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,41.72
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,23.38
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,40.96
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,24.21
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,35.88
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,31.54
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,24.55
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,40.27
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,30.77
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,44.2
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,33.24
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,24.35
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,25.87
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,110.1
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,41.06
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,48.4
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,80.7
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.1
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,33.81
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,26.41
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,27.63
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
