Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,44.03
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,35.11
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,50.41
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,31.64
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,41.88
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,37.58
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,50.38
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,82.1
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.6
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,33.38
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,25.91
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,41.74
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,39.59
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,53.29
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.6
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,34.18
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,25.75
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,29.52
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,108.3
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,44.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.05
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,54.22
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.4
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,24.71
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,47.69
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,36.1
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,56.87
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,239.7
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,28.66
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.22
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,48.56
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,37.55
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,52.89
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,82.3
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,222.9
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,27.01
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,52.13
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,37.15
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,51.74
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,81.6
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,219.7
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,29.39
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,33.01
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,170.0
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.77
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,54.48
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,38.94
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,55.68
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,230.3
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,236.9
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,39.76
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,30.94
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,33.29
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,168.2
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,49.42
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,39.85
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,54.38
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,230.5
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,40.2
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,29.03
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,34.0
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,170.3
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,39.23
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,56.18
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,77.5
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,215.1
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.7
614698,Cerrigcochion Road,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,238.4
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,30.92
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,35.17
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,129.7
