Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,54.41
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,39.06
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,58.35
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,229.8
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,246.7
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,39.66
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,167.4
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,151.0
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,50.63
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,38.26
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,52.26
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,76.9
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,213.2
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,221.0
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,43.66
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,37.75
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,50.4
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,54.48
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,72.9
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,230.5
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,45.05
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,34.71
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,52.39
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,43.54
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,58.58
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,77.4
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,221.5
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,248.2
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.8
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,45.87
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,33.98
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,41.62
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,52.64
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,44.97
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,62.08
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,263.9
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,44.86
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,34.29
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,38.7
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,190.0
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,55.73
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,42.74
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,57.17
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,76.9
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,235.7
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,242.4
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,43.54
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,35.85
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,39.58
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,185.0
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,53.39
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,45.02
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,55.79
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,226.5
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,237.2
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,44.61
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,52.54
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,42.96
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,60.19
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,80.7
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,222.8
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,256.0
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,42.81
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,35.14
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,37.37
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,52.38
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,41.89
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,54.25
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,66.6
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,221.8
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,230.0
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,44.28
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,40.39
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
