Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,51.42
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,46.23
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,60.89
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,78.0
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,217.3
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
614698,Cerrigcochion Road,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,257.9
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.09
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,45.18
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,36.47
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,54.8
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,46.22
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,60.03
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,75.3
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,232.2
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,194.2
614698,Cerrigcochion Road,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,254.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,47.78
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,40.01
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,201.4
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,169.9
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,55.58
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,45.08
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,55.32
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,233.8
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,233.6
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,48.31
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,36.85
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,203.1
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,173.6
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,60.26
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,56.21
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,69.6
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,253.0
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.3
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.3
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,53.81
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,40.7
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,48.09
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,226.6
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,64.11
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,47.08
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,68.12
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,269.5
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,197.3
614698,Cerrigcochion Road,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,287.8
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.15
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,50.57
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,38.17
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,44.06
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,58.51
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,44.83
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,64.24
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,247.0
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,272.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.16
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.28
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,53.46
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,45.22
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,227.1
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,64.17
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,47.41
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,64.71
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,272.5
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,274.9
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,46.91
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,198.6
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,52.99
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,45.19
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,60.18
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,74.4
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,255.5
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,50.72
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,42.25
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,42.35
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,56.13
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,49.82
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,63.67
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,74.8
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,237.3
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,270.1
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,45.89
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,38.97
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,41.49
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.87
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,53.99
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,45.97
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,57.7
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,227.7
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,244.1
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,45.21
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,43.04
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,190.8
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
