Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,52.85
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,45.93
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,62.36
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,83.6
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,192.7
614698,Cerrigcochion Road,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,263.5
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.17
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,45.2
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,38.01
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,41.51
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,51.46
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,47.24
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,59.76
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,70.8
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,251.0
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.88
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.21
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,46.3
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,36.63
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,40.99
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,194.7
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,53.78
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,44.02
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,56.97
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,73.0
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,225.6
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,183.6
614698,Cerrigcochion Road,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,239.8
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.66
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,48.54
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,37.41
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,41.54
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,58.22
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,58.07
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,245.3
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,245.3
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,49.39
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,37.25
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,207.4
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,55.38
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,47.85
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,58.27
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,232.2
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.2
614698,Cerrigcochion Road,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,245.5
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.94
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,47.36
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,37.16
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,43.99
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,200.1
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,156.3
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,56.29
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,52.06
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,62.49
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,237.4
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,219.1
614698,Cerrigcochion Road,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,264.3
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,6.6
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.98
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,49.67
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,40.27
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,44.39
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,210.9
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,169.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,189.9
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,57.92
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,52.23
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,65.16
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,78.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,245.2
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,219.5
614698,Cerrigcochion Road,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,276.8
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,6.1
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.49
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,48.14
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,41.33
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,44.75
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,173.7
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,57.17
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,50.49
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,67.53
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,241.6
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
614698,Cerrigcochion Road,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,287.1
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,48.65
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,40.28
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,37.48
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,206.7
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,169.8
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,160.2
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,58.03
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,46.21
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,55.95
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,245.9
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,238.1
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,53.07
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,40.23
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,42.37
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,225.0
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,169.5
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
