Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,63.5
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,46.75
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,58.47
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,74.3
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,268.5
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,196.8
614698,Cerrigcochion Road,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,248.9
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,54.66
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,39.02
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,42.34
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,232.3
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.26
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,61.8
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,47.17
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,62.01
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,262.5
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,198.7
614698,Cerrigcochion Road,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,263.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,51.26
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,37.06
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,47.58
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,217.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,58.64
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,44.44
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,70.78
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,248.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,301.0
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,50.91
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,38.9
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,43.8
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,216.1
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,187.6
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,58.27
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,44.53
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,63.03
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,247.1
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,268.4
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.43
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,47.49
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,38.7
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,42.37
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,201.7
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,56.27
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,43.65
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,59.43
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,79.0
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,238.8
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,253.3
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.63
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,50.67
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,39.68
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,45.34
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,57.49
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,46.57
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,58.58
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,71.8
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,243.1
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,195.6
614698,Cerrigcochion Road,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,249.0
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.85
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,48.99
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,41.16
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,44.84
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,206.8
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,172.5
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,56.97
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,49.99
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,63.53
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,240.0
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,209.1
614698,Cerrigcochion Road,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,268.9
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.16
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.76
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,50.28
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,40.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,44.81
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,60.06
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,47.64
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,67.18
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,89.5
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,253.2
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
614698,Cerrigcochion Road,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,285.1
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.02
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,51.67
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,41.53
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,218.4
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,59.87
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,50.77
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,68.35
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,253.0
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,289.6
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,48.29
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,38.12
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,42.09
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,204.3
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,56.41
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,47.16
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,58.77
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,238.1
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,198.0
614698,Cerrigcochion Road,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,249.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.55
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,49.32
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,38.11
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,43.76
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
