Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,58.42
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,46.25
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,62.4
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,79.5
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,246.7
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
614698,Cerrigcochion Road,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,266.2
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.73
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,46.29
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,195.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,56.92
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,42.11
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,62.43
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,241.5
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
614698,Cerrigcochion Road,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,264.9
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.22
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,49.41
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,38.96
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,45.46
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,208.5
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,58.86
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,45.52
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,65.1
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,248.8
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.39
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,48.57
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,38.9
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,42.61
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,57.97
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,46.6
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,63.64
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,85.8
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,244.0
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,269.1
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.87
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,47.6
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,36.98
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,46.0
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,201.9
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,197.3
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,54.86
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,45.46
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,68.34
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,104.2
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,232.4
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,191.1
614698,Cerrigcochion Road,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,290.7
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,46.61
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,37.24
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,41.79
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,197.5
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,53.81
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,46.65
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,59.65
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,73.1
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,227.7
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,254.4
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.51
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,49.99
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,44.83
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,211.7
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,58.47
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,51.39
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,62.99
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,247.3
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,216.1
614698,Cerrigcochion Road,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,268.0
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.93
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,49.75
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,36.67
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,154.7
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,56.75
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,48.58
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,60.9
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,74.8
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,240.1
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
614698,Cerrigcochion Road,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,259.5
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.39
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,49.83
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,36.85
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,45.2
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,52.3
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,211.1
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,193.7
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,58.76
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,44.76
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,64.81
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,248.6
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,188.8
614698,Cerrigcochion Road,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,275.5
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,53.61
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,39.02
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,46.31
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,227.7
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,165.1
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,197.7
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
