Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,64.99
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,47.83
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,63.38
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,275.5
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,202.8
614698,Cerrigcochion Road,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,268.8
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,48.89
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,39.59
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,42.14
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,207.7
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,58.88
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,46.61
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,65.71
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,249.4
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,278.0
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.71
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,49.0
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,39.19
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,208.2
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,167.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,57.26
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,46.44
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,61.37
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,83.5
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,243.1
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,45.91
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,36.84
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,37.5
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,194.7
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,154.7
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,52.48
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,42.94
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,64.96
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,221.9
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,275.1
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.8
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,49.34
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,39.65
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,39.52
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,208.8
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,168.9
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,56.05
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,46.45
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,62.28
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,194.2
614698,Cerrigcochion Road,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,265.2
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,44.35
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,34.74
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,34.84
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,51.86
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,41.59
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,52.4
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,219.8
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,221.5
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,43.89
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,35.85
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,35.58
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,152.7
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,51.01
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,42.5
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,57.48
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,77.3
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
614698,Cerrigcochion Road,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,243.1
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,41.66
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,33.89
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,35.29
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,49.9
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,40.61
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,58.76
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,211.2
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
614698,Cerrigcochion Road,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,248.0
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.8
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,37.96
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,33.51
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,36.15
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,51.49
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,218.1
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,33.66
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,29.4
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.67
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,37.93
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,34.3
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,53.56
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,225.1
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,36.13
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,27.2
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
