Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.69
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,48.57
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,32.77
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,42.74
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,66.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,204.1
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
614698,Cerrigcochion Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,34.98
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,26.27
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,42.25
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,43.26
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,178.1
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,34.98
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,30.93
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,39.87
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,40.33
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,31.73
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,38.52
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,32.91
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,33.24
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,24.7
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,22.02
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,39.52
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,36.89
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,25.76
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,31.7
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,35.28
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,24.9
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,40.72
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,29.56
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,32.49
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,23.92
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,21.51
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,37.36
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,31.04
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,156.4
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,30.2
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,22.2
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,34.26
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,28.7
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,31.1
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,24.39
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,35.28
