Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,30.56
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,28.61
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,23.4
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,22.0
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,31.5
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,21.91
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,93.1
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,31.33
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,29.65
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,27.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,24.24
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,22.12
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,32.08
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,30.26
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,30.68
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,26.05
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,34.62
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,32.34
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,28.36
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,27.59
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,31.57
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,30.03
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,24.7
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,23.05
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,103.7
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,34.06
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,31.66
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,31.2
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,25.7
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,24.02
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,28.94
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,34.96
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,21.68
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,31.64
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,28.42
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,32.31
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,31.52
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,28.27
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,30.34
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,22.05
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
