Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,34.01
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,27.37
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,23.9
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,35.75
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,30.96
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,34.27
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,24.96
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,104.2
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,32.15
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,31.82
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,27.15
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,22.57
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,32.13
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,25.66
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,31.22
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,28.25
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,23.02
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,22.35
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,33.59
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,28.06
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,30.79
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,34.75
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,35.02
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,24.8
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,33.16
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,33.44
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,22.53
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,21.71
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,31.87
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,27.01
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,32.78
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,27.22
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,23.62
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,20.9
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,25.44
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,106.2
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,34.47
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
