Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,30.98
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,27.53
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,24.73
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,106.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,36.15
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,36.58
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,34.93
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,32.97
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,26.89
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,21.92
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,32.58
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,25.63
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,22.74
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,21.38
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,33.53
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,26.43
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,21.31
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,21.17
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,89.5
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,32.65
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,33.93
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,21.56
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,32.09
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,30.31
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,26.56
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,24.21
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,22.3
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,28.96
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,26.42
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,21.59
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,31.19
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,35.64
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,21.82
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,25.97
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,36.36
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,26.93
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,21.74
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
