Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,32.54
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,26.01
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,34.8
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,24.0
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,22.42
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,30.36
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,36.8
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,53.6
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,27.03
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,23.56
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,21.46
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,32.05
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,36.9
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,23.02
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,20.93
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,35.63
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
614698,Cerrigcochion Road,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,26.98
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,22.02
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,31.58
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,23.27
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,22.27
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,31.2
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,37.26
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,27.87
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,24.59
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,22.78
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,32.97
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,30.71
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,37.61
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,26.84
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,21.32
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,26.56
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,23.68
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,88.6
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,28.85
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,34.19
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,27.06
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,22.95
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,33.3
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,26.9
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,36.99
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.01
