Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,23.75
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,22.75
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,33.07
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,28.76
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,40.12
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,27.91
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,23.91
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,24.96
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,22.53
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,32.44
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,25.71
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,22.98
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,36.58
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,40.23
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,36.41
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.4
614698,Cerrigcochion Road,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,27.86
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,24.67
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,23.63
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,32.92
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,37.27
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,23.64
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,35.83
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,24.9
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,36.06
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,32.51
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,39.62
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,28.52
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,22.88
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,23.21
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,35.21
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,31.59
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,41.17
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,67.6
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,32.19
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,44.64
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,24.32
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,23.1
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
