Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,40.56
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,34.59
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,29.64
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,33.22
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,42.23
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,29.13
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,25.22
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,35.28
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,24.44
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,104.3
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,35.98
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,33.69
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,46.79
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,79.6
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,23.48
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,36.64
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,35.08
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,45.54
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,73.1
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,193.2
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,23.6
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,126.1
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,44.73
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,34.94
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,43.55
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,67.3
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.9
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,28.62
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,21.74
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,23.16
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,32.49
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,43.14
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,30.3
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,22.98
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,23.56
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,36.05
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,33.92
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,41.17
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,29.38
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,24.0
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,43.2
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,37.9
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,42.28
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,29.11
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,22.45
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,46.1
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,40.21
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,193.7
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
614698,Cerrigcochion Road,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,29.99
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,21.61
