Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.26
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.32
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,56.98
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,38.73
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,39.85
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,81.9
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,241.2
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.8
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,44.05
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,42.59
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,67.6
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,22.89
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,23.61
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.77
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.1
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,51.12
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,42.92
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,29.04
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,24.2
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,44.34
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,40.78
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,50.35
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,73.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
614698,Cerrigcochion Road,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.5
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,24.04
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,127.1
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.1
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,43.2
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,36.67
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,52.01
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,79.8
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,29.31
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,23.84
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,23.75
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,34.2
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,44.34
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,37.73
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,49.85
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,31.24
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,23.36
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,23.29
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.14
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.5
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,50.71
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,36.65
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,43.79
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,214.3
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,30.39
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,24.1
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,24.76
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.16
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,54.22
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,35.18
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,49.16
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.7
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,23.33
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,25.33
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,131.8
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,108.0
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.71
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,49.74
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,33.54
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,50.15
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,213.2
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,33.91
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,23.51
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
