Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,51.64
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,56.12
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,217.5
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,238.5
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,26.3
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,27.64
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,48.13
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,40.74
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,49.7
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
614698,Cerrigcochion Road,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,31.07
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,24.61
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,25.1
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,103.4
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.88
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,34.5
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,45.63
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,36.9
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,48.44
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
614698,Cerrigcochion Road,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,34.45
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,25.72
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,26.81
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,47.89
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,37.22
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,49.77
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,201.4
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,35.39
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,25.31
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,27.19
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,149.8
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,51.03
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,54.62
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,214.6
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,229.7
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,33.23
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,24.58
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,29.4
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,46.87
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,37.97
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,55.8
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.0
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,33.33
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,27.91
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.37
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,48.12
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,36.39
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,57.23
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,241.4
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,36.46
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,30.98
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.2
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,51.85
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,39.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,53.08
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.3
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
614698,Cerrigcochion Road,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,33.65
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,25.65
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,29.0
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,142.2
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,107.8
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,46.63
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,50.63
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,69.8
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,214.1
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,35.72
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,32.28
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.9
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,49.73
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,39.15
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,63.7
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.3
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,270.8
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,38.46
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,119.6
