Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,51.44
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,58.75
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,247.7
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,36.47
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,36.09
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,52.63
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,80.3
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,221.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,40.34
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,48.43
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,42.55
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,50.14
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,204.4
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,211.6
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,39.87
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,32.77
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,36.13
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,168.6
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,49.49
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,40.74
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,53.38
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,208.9
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,225.6
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,40.82
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,171.9
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,49.37
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,44.75
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,55.81
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,66.7
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,207.4
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,235.5
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,40.03
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,139.5
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,48.15
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,42.82
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,54.17
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,179.1
614698,Cerrigcochion Road,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,40.07
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,35.53
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,43.66
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,47.91
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,45.24
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,58.17
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,80.1
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,202.4
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,245.4
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,40.65
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,37.38
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,41.15
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,172.5
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,48.29
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,46.19
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,53.64
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,204.1
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,226.8
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,42.57
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,42.91
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,52.8
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,43.73
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,54.97
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,184.2
614698,Cerrigcochion Road,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.1
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,41.47
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,37.57
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,42.88
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
