Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,48.61
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,45.35
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,57.39
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,206.0
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,191.1
614698,Cerrigcochion Road,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,243.3
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,46.26
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,40.61
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,44.14
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,196.7
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,171.6
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.14
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,54.62
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,47.12
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,60.42
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,231.3
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,256.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,44.32
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,44.08
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,189.1
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,53.71
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,43.99
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,61.43
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,229.2
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,261.7
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.29
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,46.09
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,43.06
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,53.99
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,46.12
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,56.78
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,70.8
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,240.8
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,45.31
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,37.23
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,42.31
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,53.1
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,43.71
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,55.08
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,70.7
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,224.1
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,232.7
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.31
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,44.81
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,38.38
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,43.44
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,161.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,51.11
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,45.05
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,63.68
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,215.9
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
614698,Cerrigcochion Road,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,268.8
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,44.94
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,36.04
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,39.97
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,53.17
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,47.73
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,59.3
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,224.5
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,200.6
614698,Cerrigcochion Road,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,250.0
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,37.78
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,40.74
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,53.6
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,47.72
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,59.73
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,225.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,200.5
614698,Cerrigcochion Road,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,251.9
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,41.67
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,38.79
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,42.34
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,54.37
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,48.32
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,58.17
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,228.6
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,245.4
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,44.3
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,38.98
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,186.9
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,163.4
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,59.38
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,50.76
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,61.69
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,249.8
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
614698,Cerrigcochion Road,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,260.1
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,43.83
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,42.96
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
