Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.15
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,63.46
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,47.64
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,62.57
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,81.1
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,266.6
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
614698,Cerrigcochion Road,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,263.8
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,42.83
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,37.22
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,44.75
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,155.7
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,52.27
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,49.09
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,64.59
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,79.3
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,219.4
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,205.6
614698,Cerrigcochion Road,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,272.3
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,42.82
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,36.32
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,41.36
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,180.7
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,152.5
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,54.44
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,47.59
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,62.74
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,74.6
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,199.5
614698,Cerrigcochion Road,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,264.8
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,43.97
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,36.69
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,171.9
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,53.9
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,48.18
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,59.75
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,66.0
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,226.6
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,42.34
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,38.94
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,149.3
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,54.85
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,44.56
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,59.52
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,80.9
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,230.7
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,252.1
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,6.11
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,47.18
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,35.36
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,40.81
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,199.4
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,148.4
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,63.76
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,47.72
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,58.5
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,79.1
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,268.8
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.3
614698,Cerrigcochion Road,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,246.8
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,45.99
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,35.31
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,41.04
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,61.44
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,51.75
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,58.77
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,259.0
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
614698,Cerrigcochion Road,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,248.9
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,47.19
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,46.88
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,200.2
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,199.5
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,61.73
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,55.08
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,64.7
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,261.2
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,231.5
614698,Cerrigcochion Road,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,274.2
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,45.68
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,43.67
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,44.68
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,194.3
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.46
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,57.43
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,58.37
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,59.94
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,243.1
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,245.7
614698,Cerrigcochion Road,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,254.1
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,47.87
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,40.02
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,45.3
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,203.2
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,168.4
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
