Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,61.33
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,51.57
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,61.44
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,259.3
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,216.7
614698,Cerrigcochion Road,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,259.9
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,49.45
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,46.28
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,209.1
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,65.97
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,51.27
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,64.83
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,84.4
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,278.3
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,214.9
614698,Cerrigcochion Road,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,274.0
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,48.87
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,37.35
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,46.65
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,207.1
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,157.6
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,198.3
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.64
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,63.2
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,57.35
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,66.61
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,68.1
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,267.0
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,241.2
614698,Cerrigcochion Road,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,281.9
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.12
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,51.94
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,37.75
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,49.1
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,65.5
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,219.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,208.5
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,64.75
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,45.67
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,69.81
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,273.4
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,295.7
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,52.69
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,39.0
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,49.09
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,223.0
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,209.3
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,62.36
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,44.7
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,70.53
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,263.4
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
614698,Cerrigcochion Road,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,299.1
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.29
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,54.49
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,39.65
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,44.0
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,230.6
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,64.44
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,46.55
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,63.96
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,272.4
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,195.8
614698,Cerrigcochion Road,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,270.7
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,52.65
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,40.12
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,44.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,222.1
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,190.6
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,60.03
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,47.99
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,60.08
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,252.6
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,254.8
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.28
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,52.99
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,40.83
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,49.08
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,223.0
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,209.3
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,60.33
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,49.17
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,60.53
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,65.1
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,253.4
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,206.1
614698,Cerrigcochion Road,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.63
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,47.01
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,43.69
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,197.9
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,55.12
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,45.76
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,56.17
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,231.6
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,191.3
614698,Cerrigcochion Road,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,236.9
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.21
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,46.71
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,39.39
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,46.11
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,197.6
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,196.2
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,55.45
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,57.64
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,234.5
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
614698,Cerrigcochion Road,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,243.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,39.87
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,43.24
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,196.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
