Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,55.19
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,49.91
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,56.41
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,232.9
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,238.4
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,49.88
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,38.26
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,44.32
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,57.52
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,47.87
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,58.31
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,243.0
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,200.9
614698,Cerrigcochion Road,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,246.4
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,48.24
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,36.41
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,42.36
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,63.32
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,47.46
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,60.62
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,267.8
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.41
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,52.62
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,42.48
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,47.61
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,221.6
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,61.01
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,52.02
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,62.06
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,63.1
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,256.7
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.7
614698,Cerrigcochion Road,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,262.0
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,48.94
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,39.42
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,45.94
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,205.7
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,194.1
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,55.67
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,57.07
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,61.52
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,60.5
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,233.8
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,239.5
614698,Cerrigcochion Road,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,259.1
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,49.32
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,41.6
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,44.9
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,207.7
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,189.9
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,57.38
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,56.9
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,62.55
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,241.1
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,237.9
614698,Cerrigcochion Road,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,263.8
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.02
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,47.94
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,40.17
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,202.2
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,168.6
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.84
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,58.76
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,50.35
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,65.84
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,76.9
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,246.9
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
614698,Cerrigcochion Road,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,278.2
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,44.02
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,35.82
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,41.39
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,185.5
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,55.79
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,45.52
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,59.39
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,234.4
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,190.2
614698,Cerrigcochion Road,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,250.5
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.2
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,48.3
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,38.05
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,44.06
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,187.3
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,58.26
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,48.96
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,66.19
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,245.4
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
614698,Cerrigcochion Road,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,279.9
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,50.43
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,42.74
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,212.5
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
