Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,56.81
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,46.82
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,64.03
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,83.1
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,238.6
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,195.6
614698,Cerrigcochion Road,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,270.2
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,42.75
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,41.91
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,52.11
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,51.45
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,64.21
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,77.7
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,219.2
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,215.3
614698,Cerrigcochion Road,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,270.6
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,43.11
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,36.66
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,42.65
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,53.41
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,61.72
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,69.4
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,225.1
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,260.2
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,38.91
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,35.67
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,38.84
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,164.3
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,164.5
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.02
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,49.24
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,49.04
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,59.97
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,208.1
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,254.0
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,39.09
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,48.55
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,53.34
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,61.48
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,206.6
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,224.6
614698,Cerrigcochion Road,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,261.0
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,41.92
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,38.07
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,163.1
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,48.57
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,46.35
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,55.03
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,63.6
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,206.3
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,234.1
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,37.42
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,44.55
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,38.83
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,60.32
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,256.4
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.69
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,42.9
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,38.91
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.23
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,53.77
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,42.43
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,58.33
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,75.2
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,227.2
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,247.4
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,32.92
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,140.8
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,44.02
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,34.31
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,44.65
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,33.94
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,28.48
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,29.82
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,45.69
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,45.17
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,190.8
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,34.31
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
