Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,40.65
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,34.34
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,49.93
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,74.5
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,37.6
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,32.52
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,44.9
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,48.52
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,67.5
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,150.9
614698,Cerrigcochion Road,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.7
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,35.65
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,29.07
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,33.35
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,39.64
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,34.76
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,50.08
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,80.1
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,167.5
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.01
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,37.55
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,43.04
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,52.21
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,31.34
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,35.81
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,48.96
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,35.08
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,47.12
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,35.2
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,26.13
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,30.57
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,38.34
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,37.93
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,44.63
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,60.4
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
614698,Cerrigcochion Road,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,38.28
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,26.51
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,162.6
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,44.29
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,35.79
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,36.25
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,187.1
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,153.1
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,35.59
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,25.81
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,41.78
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,32.05
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,34.81
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,32.91
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,26.87
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,25.08
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
