Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,38.06
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,34.47
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,30.84
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,26.4
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,25.08
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,34.63
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,26.44
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,35.7
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,37.71
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,27.06
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,25.74
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,35.78
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,27.54
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,25.52
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,34.78
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,35.06
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,35.77
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,28.87
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,34.55
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,39.8
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,27.38
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,24.88
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,37.37
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,38.17
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,24.44
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,32.37
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,34.2
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,25.12
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,31.38
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,32.53
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,25.22
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,121.0
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,33.52
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,29.32
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,32.94
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,24.07
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,22.48
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
