Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,31.89
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,31.06
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,22.9
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,32.29
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,31.57
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,27.92
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,90.1
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,32.2
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,27.11
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,24.04
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,30.32
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,32.22
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,28.4
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,23.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,31.81
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,28.11
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,33.52
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,24.74
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,24.39
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,33.58
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,29.17
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,24.95
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,23.78
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,37.55
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,28.86
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,27.83
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,25.76
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,23.64
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,99.7
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,33.55
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,32.86
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,22.98
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,29.56
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,27.08
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,24.24
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,21.55
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,32.63
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,31.42
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,37.3
