Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,21.0
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,27.11
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
614698,Cerrigcochion Road,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,26.75
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,21.32
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,20.53
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,32.03
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,26.85
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,30.11
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,25.72
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,22.01
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,29.96
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,26.63
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,31.28
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,26.19
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,22.15
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,108.8
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,90.0
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,30.06
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,26.43
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,30.61
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,25.13
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,106.1
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,35.17
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,32.18
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,35.02
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,30.96
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,28.7
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,26.17
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,37.67
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,32.93
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,37.41
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,32.2
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,25.44
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,33.07
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,35.57
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
614698,Cerrigcochion Road,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,31.18
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,26.87
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,25.89
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,35.96
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,31.72
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,26.01
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,37.23
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,33.78
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,31.92
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,24.89
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
