Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,34.74
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,36.84
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,33.85
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
614698,Cerrigcochion Road,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,26.05
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,31.36
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,27.35
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,26.07
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,107.5
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,31.58
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,34.56
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,23.96
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,31.39
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,27.12
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,24.73
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,23.44
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,112.5
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,31.37
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,29.12
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,36.76
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,53.9
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,26.28
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,25.12
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,23.17
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,30.61
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,30.02
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,34.63
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,25.13
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,22.57
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,29.58
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,22.1
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,90.7
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,32.52
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,26.92
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,35.88
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,26.31
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,24.0
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,32.05
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,28.66
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
