Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,27.03
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,24.86
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,31.81
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,29.69
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,34.83
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,25.82
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,23.81
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,90.0
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,28.14
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,39.11
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,60.9
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,25.15
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,21.82
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,26.04
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,24.6
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,34.75
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,27.15
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,24.64
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,22.48
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,32.37
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,30.36
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,37.32
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,22.31
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,31.94
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,37.77
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,27.35
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,23.58
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,115.1
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,34.51
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,30.75
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,37.87
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,27.7
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,24.65
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,37.16
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,23.63
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,22.01
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,34.68
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,30.01
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,37.91
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,26.95
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,25.79
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,22.34
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
