Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,35.95
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,38.82
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,54.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,25.06
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,22.59
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,34.76
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,33.51
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,41.31
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.86
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,39.26
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,22.82
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,35.62
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,35.13
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,39.42
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,57.7
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,34.64
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,33.02
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,43.81
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,28.53
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,34.16
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,49.68
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.8
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,28.49
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,24.41
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,24.04
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,33.59
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,47.93
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,85.4
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,200.6
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,29.77
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,24.89
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,103.4
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,36.35
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,34.15
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,44.05
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
614698,Cerrigcochion Road,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,37.17
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,44.19
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,66.3
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,24.75
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,23.23
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,103.1
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,39.46
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,37.18
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,41.98
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,27.9
