Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,25.5
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,107.6
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,38.62
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,37.94
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
614698,Cerrigcochion Road,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,26.09
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,24.71
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,33.7
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,38.19
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,39.99
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,27.2
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,26.85
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.11
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,34.87
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,46.43
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,37.87
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,23.9
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,35.09
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,41.38
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,40.01
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,28.3
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,28.16
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,37.43
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,41.05
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,39.74
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,172.1
614698,Cerrigcochion Road,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,29.95
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,25.48
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,25.48
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,107.5
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,36.76
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,44.17
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,30.13
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,25.46
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,108.0
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,38.2
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,35.14
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,43.03
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,69.9
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,32.03
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,25.31
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,44.97
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,32.88
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,44.62
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,79.7
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,191.6
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,29.61
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,39.1
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,45.8
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,84.6
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.6
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.6
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,31.94
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,24.66
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
