Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,39.86
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,34.73
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,46.87
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,33.98
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,26.29
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,24.34
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,44.75
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,45.92
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,78.5
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,36.79
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,28.39
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,109.4
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,46.05
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,39.69
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,41.78
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.9
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.9
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,31.86
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,29.92
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,27.0
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,39.56
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,47.59
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,48.64
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,207.8
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,26.58
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,26.12
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,39.57
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,50.41
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,71.6
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,34.41
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,43.75
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,38.4
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,49.18
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,66.0
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
614698,Cerrigcochion Road,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,209.2
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,33.05
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,28.3
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,28.59
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,42.39
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,39.27
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,46.41
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,121.5
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,40.93
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,39.24
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,45.85
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,33.69
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,28.76
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,28.19
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,42.32
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,39.25
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,49.68
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,74.1
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,211.2
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,33.68
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,29.62
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,42.21
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,39.75
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,55.11
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,233.0
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,32.9
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,29.9
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,140.5
