Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,41.63
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,47.94
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,53.05
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,74.2
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
614698,Cerrigcochion Road,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,224.5
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,34.47
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,41.83
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,50.24
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,51.5
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,218.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,33.51
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,35.46
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,45.32
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,54.62
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,74.3
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,230.7
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.66
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,36.1
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,35.07
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,37.95
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,45.35
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,46.23
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,51.98
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.7
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,220.4
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.79
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,35.34
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,38.69
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,167.5
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.62
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,46.38
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,44.34
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,54.41
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,64.3
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,231.4
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.11
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,44.81
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,39.73
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.74
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,51.12
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,44.25
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,51.82
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,220.5
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.36
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,44.57
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,39.01
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,42.32
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,188.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,52.25
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,46.34
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,53.52
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,193.8
614698,Cerrigcochion Road,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,226.4
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,38.49
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,38.48
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,162.7
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,46.0
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,44.21
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,52.11
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,192.9
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
614698,Cerrigcochion Road,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,219.5
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.29
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,37.61
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,35.13
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,45.06
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,42.73
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,54.38
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,73.3
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,229.2
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,38.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,39.73
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
