Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,44.77
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,45.74
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,54.76
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
614698,Cerrigcochion Road,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,230.8
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,39.46
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,37.63
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,42.05
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,178.8
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,47.23
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,44.67
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,57.28
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,241.5
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,41.53
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,37.06
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,39.62
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,50.66
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,43.77
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,54.09
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,67.2
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,227.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,176.2
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.79
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,48.25
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,42.95
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,54.33
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,71.9
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,203.1
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.23
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,40.35
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,36.27
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,41.83
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.42
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.4
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,47.74
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,46.0
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,52.9
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,63.6
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,223.2
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.76
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,43.06
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,39.66
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,44.24
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,49.8
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,47.42
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,54.46
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,210.7
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,198.8
614698,Cerrigcochion Road,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,230.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.88
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,166.0
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,187.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,50.14
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,46.77
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,56.73
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,63.3
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,211.6
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,239.7
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,42.15
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,40.21
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,44.45
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,169.1
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,49.96
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,49.72
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,54.08
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,211.0
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,229.5
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,40.0
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,42.92
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.18
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,48.02
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,50.73
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,53.4
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,202.2
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,212.5
614698,Cerrigcochion Road,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,225.9
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.99
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,45.96
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,40.46
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,194.7
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.8
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,54.79
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,49.54
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,59.9
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,231.2
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,254.3
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,43.17
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,42.28
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,45.73
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,182.2
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
