Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,52.81
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,54.45
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,62.32
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,64.0
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,222.3
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,228.1
614698,Cerrigcochion Road,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,263.7
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.66
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,41.55
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,38.21
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,42.56
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,49.63
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,49.41
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,53.26
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,209.7
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.49
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,36.77
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,46.21
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,154.4
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,196.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.27
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,46.35
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,48.17
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,58.58
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,76.2
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,247.3
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,40.3
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,160.3
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.94
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,43.07
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,44.18
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,49.8
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,39.71
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,42.59
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,172.1
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,46.42
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,48.22
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,52.01
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,197.2
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,220.7
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,40.16
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,44.36
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,189.2
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.54
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,47.04
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,47.46
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,55.11
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,42.21
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,39.9
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,42.51
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,49.91
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,47.52
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,51.93
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,211.3
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,200.2
614698,Cerrigcochion Road,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.08
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,44.12
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,42.22
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,42.04
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,52.47
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,48.54
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,55.91
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,41.65
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,41.0
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,42.23
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,48.84
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,48.35
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,53.75
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.86
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,43.02
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,38.89
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,47.28
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,164.6
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,202.7
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
