Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,48.68
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,45.78
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,66.67
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,206.7
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,284.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,43.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,39.01
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,45.27
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,49.73
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,48.99
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,61.6
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.8
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,207.3
614698,Cerrigcochion Road,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,262.8
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,43.72
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,39.9
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,49.01
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,169.0
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,209.5
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,54.15
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,50.24
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,62.47
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,69.6
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,266.3
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,41.41
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,37.26
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,43.4
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,184.9
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.2
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,48.38
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,46.37
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,56.85
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,65.5
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,241.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,44.52
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,39.71
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,42.53
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,188.6
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,59.14
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,54.4
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,60.98
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,249.5
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
614698,Cerrigcochion Road,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,258.4
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,40.83
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,42.55
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,163.1
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,50.6
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,55.95
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,63.12
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,73.3
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,214.1
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,236.2
614698,Cerrigcochion Road,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,267.4
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.99
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,42.56
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,45.75
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,195.8
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,52.21
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,56.86
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,65.38
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,238.7
614698,Cerrigcochion Road,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,277.1
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,44.25
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,50.14
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,213.3
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,53.89
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,59.15
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,67.65
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,76.7
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,228.4
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,248.0
614698,Cerrigcochion Road,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,286.2
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,40.46
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,38.29
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,46.92
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,49.51
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,56.85
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,63.32
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,74.7
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,237.4
614698,Cerrigcochion Road,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,267.1
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.45
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,40.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,46.51
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,169.7
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,197.2
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,52.04
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,54.6
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,62.23
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,218.8
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,262.7
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.07
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,45.15
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,41.09
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,48.35
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,173.1
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,206.3
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
