Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,54.13
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,51.42
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,64.09
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,71.3
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,229.6
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,216.7
614698,Cerrigcochion Road,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,271.8
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,41.95
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,37.21
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,44.24
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,156.4
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,47.65
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,48.55
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,60.8
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,75.8
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,257.3
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,38.92
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,40.12
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,164.7
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,155.9
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,45.67
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,49.59
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,55.8
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,208.3
614698,Cerrigcochion Road,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,236.2
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.72
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,34.64
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,41.15
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,169.3
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,47.99
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,52.31
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,60.75
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,203.3
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,219.1
614698,Cerrigcochion Road,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,39.03
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,34.46
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,40.87
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,47.07
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,52.42
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,60.06
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,74.9
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,219.4
614698,Cerrigcochion Road,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,254.3
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,43.87
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,34.87
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,44.95
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,51.63
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,51.84
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,66.48
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,81.2
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
614698,Cerrigcochion Road,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,280.7
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.22
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,40.8
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,35.73
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,44.55
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,150.7
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,47.6
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,47.39
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,62.41
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,201.4
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
614698,Cerrigcochion Road,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,265.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,37.86
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,39.81
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,47.5
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,46.35
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,57.0
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,67.2
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,201.8
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,242.9
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,39.91
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,39.63
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,41.14
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,169.3
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,49.14
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,48.27
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,57.37
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,203.3
614698,Cerrigcochion Road,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,38.97
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,33.96
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,37.64
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,164.7
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.79
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
