Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,47.21
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,62.95
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,267.1
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,44.22
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,41.03
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.86
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,54.24
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,64.56
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,275.3
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,41.32
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,35.22
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,40.96
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,175.2
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,49.44
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,56.12
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,64.69
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,75.0
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,237.0
614698,Cerrigcochion Road,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,275.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,32.03
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,164.5
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,46.61
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,62.43
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,198.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,265.5
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,159.8
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.96
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,52.12
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,43.79
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,64.88
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,221.7
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,276.9
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,42.06
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,43.83
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,54.68
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,77.8
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,233.4
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,35.24
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,28.52
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,32.94
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,140.8
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,42.63
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,38.37
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,57.23
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,243.0
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,34.49
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,28.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,37.35
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,41.23
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,59.63
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,253.7
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,27.68
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.65
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,47.15
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,57.41
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,244.3
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,31.34
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,27.1
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,33.17
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,45.4
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,193.0
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,30.87
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,27.64
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,116.2
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
