Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,44.6
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,42.91
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,30.49
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,25.43
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,34.65
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,43.41
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,63.9
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,25.9
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,28.78
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,32.5
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,43.65
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,32.48
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,25.86
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,31.04
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,37.96
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,34.51
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,31.86
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,39.14
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,32.89
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,49.5
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,76.1
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,165.1
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,209.4
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,32.46
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,137.3
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,38.59
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,32.63
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,41.69
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,50.1
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,34.6
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,25.12
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,21.44
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,38.45
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,31.04
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,34.36
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,34.18
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,25.67
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,38.38
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,33.05
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,160.9
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,24.97
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,41.09
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,33.22
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,23.85
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,130.4
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
