Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,37.41
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,34.01
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,52.3
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,29.4
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,21.84
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,33.44
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,27.24
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,33.65
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,27.51
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,24.63
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,29.55
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,31.02
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,24.93
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,26.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,24.04
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,21.84
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,27.4
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,31.14
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,21.29
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,89.1
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,31.36
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,28.96
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,26.5
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,22.59
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,99.6
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,32.38
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,26.69
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,23.22
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,30.68
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,32.92
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,44.3
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,27.19
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,23.79
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,23.06
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,32.0
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,26.77
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,23.7
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,20.81
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,86.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,30.66
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,29.78
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,26.56
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,24.55
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,21.1
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,87.9
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
