Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,30.66
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,29.77
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,29.53
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,23.9
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,21.55
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,31.62
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,32.06
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,38.1
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,26.31
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,22.57
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,29.74
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,26.45
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,23.1
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,31.84
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,26.64
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,21.57
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,31.83
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,26.88
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,23.71
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,27.39
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,32.69
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
614698,Cerrigcochion Road,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,25.33
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,31.72
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,24.57
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,22.35
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,31.55
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,32.54
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,27.77
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,24.73
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,31.48
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,33.35
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,23.87
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,30.41
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,27.91
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,32.35
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,37.7
