Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,25.98
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,22.98
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,107.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,95.7
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,26.64
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,31.27
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,28.42
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,31.05
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,97.1
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,31.5
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,30.99
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,24.26
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,21.21
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,29.01
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,33.9
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,30.53
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,27.61
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,33.3
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,25.18
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,22.21
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,104.1
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,29.42
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,35.36
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,27.24
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,20.84
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,31.23
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,22.06
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,31.13
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,26.74
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,26.38
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,21.33
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,88.7
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
