Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,31.52
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,26.83
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,21.26
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,29.0
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,27.42
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,23.8
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,21.01
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,31.49
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,28.2
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
